Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606795,Glanafon Inn Withybush,2024-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
606795,Glanafon Inn Withybush,2024-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
606795,Glanafon Inn Withybush,2024-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
606795,Glanafon Inn Withybush,2024-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
606795,Glanafon Inn Withybush,2024-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
606795,Glanafon Inn Withybush,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
606795,Glanafon Inn Withybush,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
606795,Glanafon Inn Withybush,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.93
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.09
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.71
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.46
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,transformer,,Temperature,C,20.3
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
606795,Glanafon Inn Withybush,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.2
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.68
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.94
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,2.1
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.02
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.03
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.32
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,transformer,,Temperature,C,20.4
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
606795,Glanafon Inn Withybush,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.65
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.19
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.91
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.4
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.91
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,transformer,,Temperature,C,20.4
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.3
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
606795,Glanafon Inn Withybush,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.92
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.9
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.06
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,6.19
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.29
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.83
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,transformer,,Temperature,C,20.5
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.53
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
606795,Glanafon Inn Withybush,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.93
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.88
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.77
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,transformer,,Temperature,C,20.5
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.49
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
606795,Glanafon Inn Withybush,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.93
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.55
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,transformer,,Temperature,C,20.6
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
606795,Glanafon Inn Withybush,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.62
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.27
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.92
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.49
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.97
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,transformer,,Temperature,C,20.6
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.85
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
606795,Glanafon Inn Withybush,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.95
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.75
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.22
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,transformer,,Temperature,C,20.6
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.82
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
606795,Glanafon Inn Withybush,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.96
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.9
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.11
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
