Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,transformer,,Temperature,C,20.7
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.19
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
606795,Glanafon Inn Withybush,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.7
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.35
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.42
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,transformer,,Temperature,C,20.7
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
606795,Glanafon Inn Withybush,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.23
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.58
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.62
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.97
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.38
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.9
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
606795,Glanafon Inn Withybush,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.07
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.96
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.73
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.09
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.4
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.03
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.6
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.22
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.74
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
606795,Glanafon Inn Withybush,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.96
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.05
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.44
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.08
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.18
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.99
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.72
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.61
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
606795,Glanafon Inn Withybush,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.11
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.4
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.18
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.51
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.04
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.53
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
606795,Glanafon Inn Withybush,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.54
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.18
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.99
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.44
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.6
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.79
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.4
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.03
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,36.84
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
606795,Glanafon Inn Withybush,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.01
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.69
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,transformer,,Temperature,C,20.9
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
606795,Glanafon Inn Withybush,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.01
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.41
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.94
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.06
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.69
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,transformer,,Temperature,C,20.9
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.66
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
606795,Glanafon Inn Withybush,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.01
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.19
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.41
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.6
