Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,transformer,,Temperature,C,21.0
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.39
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
606795,Glanafon Inn Withybush,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.71
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.02
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.75
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.77
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.13
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,transformer,,Temperature,C,21.0
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.76
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
606795,Glanafon Inn Withybush,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.03
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.44
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.9
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.78
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,transformer,,Temperature,C,21.0
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
606795,Glanafon Inn Withybush,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.04
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.9
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.47
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.2
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.65
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,transformer,,Temperature,C,21.1
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.27
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.18
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
606795,Glanafon Inn Withybush,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.05
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.64
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.48
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,transformer,,Temperature,C,21.1
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.81
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
606795,Glanafon Inn Withybush,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.55
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.2
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.06
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.11
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.69
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.97
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,transformer,,Temperature,C,21.2
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.6
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.09
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
606795,Glanafon Inn Withybush,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.46
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.7
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.07
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.67
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.62
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.46
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.42
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.1
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,transformer,,Temperature,C,21.3
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
606795,Glanafon Inn Withybush,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.07
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.1
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.64
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.2
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,transformer,,Temperature,C,21.4
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
606795,Glanafon Inn Withybush,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.08
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.4
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.4
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,transformer,,Temperature,C,21.4
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.37
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.29
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.15
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
606795,Glanafon Inn Withybush,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.09
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
