Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.08
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.45
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.3
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,transformer,,Temperature,C,21.5
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.86
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
606795,Glanafon Inn Withybush,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.14
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.8
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.21
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.1
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.72
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.23
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.7
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.63
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,transformer,,Temperature,C,21.7
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.29
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
606795,Glanafon Inn Withybush,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.14
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.13
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.12
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.02
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.6
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.0
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,transformer,,Temperature,C,21.8
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.29
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.6
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
606795,Glanafon Inn Withybush,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.14
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.04
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.7
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,transformer,,Temperature,C,22.0
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
606795,Glanafon Inn Withybush,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.12
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.52
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.29
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,transformer,,Temperature,C,22.2
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
606795,Glanafon Inn Withybush,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.13
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.53
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,transformer,,Temperature,C,22.4
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
606795,Glanafon Inn Withybush,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.73
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.71
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.7
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.04
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,transformer,,Temperature,C,22.6
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.41
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.52
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
606795,Glanafon Inn Withybush,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.8
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.68
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,transformer,,Temperature,C,22.9
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.56
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.69
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
606795,Glanafon Inn Withybush,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.15
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.15
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.19
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.65
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.68
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.41
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.67
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.5
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,transformer,,Temperature,C,23.1
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.46
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.42
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
606795,Glanafon Inn Withybush,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
