Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.19
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.48
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.81
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.71
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,transformer,,Temperature,C,23.2
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.93
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.73
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
606795,Glanafon Inn Withybush,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.34
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.09
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,transformer,,Temperature,C,23.3
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.63
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.43
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
606795,Glanafon Inn Withybush,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.88
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.5
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,transformer,,Temperature,C,23.3
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.58
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
606795,Glanafon Inn Withybush,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.14
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.13
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.6
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.0
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,transformer,,Temperature,C,23.3
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
606795,Glanafon Inn Withybush,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.83
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.58
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.46
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.72
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,transformer,,Temperature,C,23.4
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.44
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
606795,Glanafon Inn Withybush,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.14
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.72
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.21
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.35
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.95
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.2
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,transformer,,Temperature,C,23.3
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.82
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.46
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
606795,Glanafon Inn Withybush,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.13
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.46
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.64
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.05
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.4
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,transformer,,Temperature,C,23.1
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.61
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
606795,Glanafon Inn Withybush,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.14
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.53
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.59
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.9
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,transformer,,Temperature,C,23.0
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.54
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.25
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
606795,Glanafon Inn Withybush,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.05
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.26
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.5
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,transformer,,Temperature,C,23.0
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,16.4
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
606795,Glanafon Inn Withybush,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
606795,Glanafon Inn Withybush,2024-02-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
