Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
606795,Glanafon Inn Withybush,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
606795,Glanafon Inn Withybush,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
606795,Glanafon Inn Withybush,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
606795,Glanafon Inn Withybush,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
606795,Glanafon Inn Withybush,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.79
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.19
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.42
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.26
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.82
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.0
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,transformer,,Temperature,C,21.6
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
606795,Glanafon Inn Withybush,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.86
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.93
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.2
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,transformer,,Temperature,C,21.5
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
606795,Glanafon Inn Withybush,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.23
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.16
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.75
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.03
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.1
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,transformer,,Temperature,C,21.3
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
606795,Glanafon Inn Withybush,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.48
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.84
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.66
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.5
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,transformer,,Temperature,C,21.1
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.94
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.66
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
606795,Glanafon Inn Withybush,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.47
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.21
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,transformer,,Temperature,C,21.0
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.3
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.85
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.31
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
606795,Glanafon Inn Withybush,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.03
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.53
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.16
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.7
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.64
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,transformer,,Temperature,C,20.9
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.85
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
606795,Glanafon Inn Withybush,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.35
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.87
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.82
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.12
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.7
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.6
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,transformer,,Temperature,C,20.9
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
606795,Glanafon Inn Withybush,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.29
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.68
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.71
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.52
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.63
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.4
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
606795,Glanafon Inn Withybush,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.91
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.58
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.3
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
