Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.07
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
606795,Glanafon Inn Withybush,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.84
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.43
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.86
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.74
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.65
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
606795,Glanafon Inn Withybush,2024-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.88
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.11
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.51
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.6
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.55
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
606795,Glanafon Inn Withybush,2024-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.85
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.69
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.01
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
606795,Glanafon Inn Withybush,2024-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.84
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.47
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.97
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.48
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
606795,Glanafon Inn Withybush,2024-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.25
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.29
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.83
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.3
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.32
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.6
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,transformer,,Temperature,C,20.7
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.78
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
606795,Glanafon Inn Withybush,2024-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.8
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.41
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,transformer,,Temperature,C,20.6
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.94
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
606795,Glanafon Inn Withybush,2024-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.76
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.29
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.95
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,transformer,,Temperature,C,20.6
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.02
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
606795,Glanafon Inn Withybush,2024-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.86
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.06
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,transformer,,Temperature,C,20.6
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.9
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.7
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
606795,Glanafon Inn Withybush,2024-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.29
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.29
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.47
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.11
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
