Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.9
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,transformer,,Temperature,C,20.5
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.07
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
606795,Glanafon Inn Withybush,2024-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.91
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.92
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,transformer,,Temperature,C,20.5
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,14.8
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
606795,Glanafon Inn Withybush,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.56
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,transformer,,Temperature,C,20.5
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.45
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,14.0
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
606795,Glanafon Inn Withybush,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.63
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,transformer,,Temperature,C,20.5
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.84
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606795,Glanafon Inn Withybush,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.25
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.24
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.26
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.2
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.77
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,transformer,,Temperature,C,20.4
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.78
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
606795,Glanafon Inn Withybush,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.9
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.91
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,transformer,,Temperature,C,20.4
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.57
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.47
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
606795,Glanafon Inn Withybush,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.41
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,transformer,,Temperature,C,20.4
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
606795,Glanafon Inn Withybush,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.27
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.06
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,transformer,,Temperature,C,20.4
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
606795,Glanafon Inn Withybush,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.15
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.15
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.6
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,transformer,,Temperature,C,20.3
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.96
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
606795,Glanafon Inn Withybush,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.65
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.33
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
