Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,transformer,,Temperature,C,20.3
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
606795,Glanafon Inn Withybush,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.96
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.57
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.85
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,transformer,,Temperature,C,20.2
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.82
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
606795,Glanafon Inn Withybush,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.91
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.23
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.29
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.99
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,transformer,,Temperature,C,20.2
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.24
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
606795,Glanafon Inn Withybush,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.27
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.26
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.96
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.5
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.25
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.93
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,transformer,,Temperature,C,20.2
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.97
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
606795,Glanafon Inn Withybush,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.24
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.68
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.21
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,transformer,,Temperature,C,20.2
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.58
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
606795,Glanafon Inn Withybush,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.28
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.31
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.05
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.59
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.97
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.82
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,transformer,,Temperature,C,20.2
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.43
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.32
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
606795,Glanafon Inn Withybush,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.33
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.89
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.4
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,transformer,,Temperature,C,20.1
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
606795,Glanafon Inn Withybush,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.26
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,transformer,,Temperature,C,20.1
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.4
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.97
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
606795,Glanafon Inn Withybush,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.24
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.23
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,transformer,,Temperature,C,20.1
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
606795,Glanafon Inn Withybush,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
