Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,transformer,,Temperature,C,20.2
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.67
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
606795,Glanafon Inn Withybush,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.75
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.95
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,transformer,,Temperature,C,20.2
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.03
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.41
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
606795,Glanafon Inn Withybush,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.98
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.84
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,transformer,,Temperature,C,20.2
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
606795,Glanafon Inn Withybush,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.94
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,transformer,,Temperature,C,20.1
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.21
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.26
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
606795,Glanafon Inn Withybush,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.97
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,transformer,,Temperature,C,20.2
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.56
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.96
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
606795,Glanafon Inn Withybush,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.35
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.33
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.85
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,transformer,,Temperature,C,20.3
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
606795,Glanafon Inn Withybush,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.52
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,transformer,,Temperature,C,20.3
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
606795,Glanafon Inn Withybush,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.15
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.63
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.27
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.74
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.88
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,transformer,,Temperature,C,20.3
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.26
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
606795,Glanafon Inn Withybush,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.75
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,transformer,,Temperature,C,20.4
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.55
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
606795,Glanafon Inn Withybush,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
