Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.35
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.77
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,transformer,,Temperature,C,20.4
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
606795,Glanafon Inn Withybush,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.91
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,transformer,,Temperature,C,20.4
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.16
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
606795,Glanafon Inn Withybush,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.87
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,transformer,,Temperature,C,20.4
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
606795,Glanafon Inn Withybush,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.53
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.33
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,transformer,,Temperature,C,20.4
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.45
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.52
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,14.3
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
606795,Glanafon Inn Withybush,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.44
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.16
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.37
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,transformer,,Temperature,C,20.4
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606795,Glanafon Inn Withybush,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.11
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.6
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.25
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.52
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,transformer,,Temperature,C,20.4
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.39
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.29
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606795,Glanafon Inn Withybush,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.6
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.17
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,transformer,,Temperature,C,20.5
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
606795,Glanafon Inn Withybush,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.55
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,transformer,,Temperature,C,20.5
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
606795,Glanafon Inn Withybush,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,transformer,,Temperature,C,20.5
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
