Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.89
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,transformer,,Temperature,C,20.5
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
606795,Glanafon Inn Withybush,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.97
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,transformer,,Temperature,C,20.6
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.01
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
606795,Glanafon Inn Withybush,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.96
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.9
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,transformer,,Temperature,C,20.6
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.63
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.94
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.6
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606795,Glanafon Inn Withybush,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.61
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,transformer,,Temperature,C,20.6
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
606795,Glanafon Inn Withybush,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,transformer,,Temperature,C,20.6
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.54
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.6
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
606795,Glanafon Inn Withybush,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.49
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,transformer,,Temperature,C,20.6
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.56
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
606795,Glanafon Inn Withybush,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.36
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.72
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,transformer,,Temperature,C,20.6
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
606795,Glanafon Inn Withybush,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.52
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,transformer,,Temperature,C,20.7
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.91
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.6
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606795,Glanafon Inn Withybush,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.18
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,transformer,,Temperature,C,20.7
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
