Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.23
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.47
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.2
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606795,Glanafon Inn Withybush,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.71
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,transformer,,Temperature,C,20.7
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.75
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
606795,Glanafon Inn Withybush,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.19
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606795,Glanafon Inn Withybush,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.26
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.71
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
606795,Glanafon Inn Withybush,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.95
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.73
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.62
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
606795,Glanafon Inn Withybush,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.47
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,transformer,,Temperature,C,20.7
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.09
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.31
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.64
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606795,Glanafon Inn Withybush,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.83
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,transformer,,Temperature,C,20.7
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
606795,Glanafon Inn Withybush,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.46
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.3
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.36
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,transformer,,Temperature,C,20.6
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
606795,Glanafon Inn Withybush,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.15
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.62
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.27
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,transformer,,Temperature,C,20.6
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
606795,Glanafon Inn Withybush,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.69
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
