Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,transformer,,Temperature,C,20.6
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.69
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.41
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
606795,Glanafon Inn Withybush,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.66
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.03
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,transformer,,Temperature,C,20.7
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.33
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
606795,Glanafon Inn Withybush,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.6
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,transformer,,Temperature,C,20.7
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.54
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
606795,Glanafon Inn Withybush,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.76
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.35
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.74
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.08
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,transformer,,Temperature,C,20.7
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.46
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
606795,Glanafon Inn Withybush,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.76
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.79
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,transformer,,Temperature,C,20.6
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.42
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
606795,Glanafon Inn Withybush,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.76
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.44
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,transformer,,Temperature,C,20.7
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.45
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.74
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
606795,Glanafon Inn Withybush,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.76
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.5
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,transformer,,Temperature,C,20.7
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606795,Glanafon Inn Withybush,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.76
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.64
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,transformer,,Temperature,C,20.7
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
606795,Glanafon Inn Withybush,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.25
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
606795,Glanafon Inn Withybush,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.37
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.84
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
