Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606795,Glanafon Inn Withybush,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.46
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.79
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
606795,Glanafon Inn Withybush,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.19
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,transformer,,Temperature,C,20.8
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,15.7
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
606795,Glanafon Inn Withybush,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.15
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,18.6
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
606795,Glanafon Inn Withybush,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.14
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,18.6
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.63
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,17.7
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
606795,Glanafon Inn Withybush,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.36
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,18.6
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.16
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
606795,Glanafon Inn Withybush,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.21
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,18.5
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.48
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
606795,Glanafon Inn Withybush,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.44
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.33
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,18.5
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
606795,Glanafon Inn Withybush,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.7
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,18.5
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
606795,Glanafon Inn Withybush,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.47
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
