Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,18.5
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.42
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.87
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
606795,Glanafon Inn Withybush,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.24
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.73
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.4
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.15
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.02
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,18.5
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.91
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.84
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
606795,Glanafon Inn Withybush,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.88
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,18.5
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
606795,Glanafon Inn Withybush,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.34
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.45
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.85
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
606795,Glanafon Inn Withybush,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.52
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.12
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606795,Glanafon Inn Withybush,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.63
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.7
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.1
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.13
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
606795,Glanafon Inn Withybush,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.43
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
606795,Glanafon Inn Withybush,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.58
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.05
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.75
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.53
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.73
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.57
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.4
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.36
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
606795,Glanafon Inn Withybush,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.5
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.4
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.78
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.04
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
606795,Glanafon Inn Withybush,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
