Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.56
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.13
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.16
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.38
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
606795,Glanafon Inn Withybush,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.62
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.77
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.45
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
606795,Glanafon Inn Withybush,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.19
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.66
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.62
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.79
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.16
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.2
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.2
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
606795,Glanafon Inn Withybush,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.47
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.13
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.8
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.65
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
606795,Glanafon Inn Withybush,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.91
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.57
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.08
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.48
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
606795,Glanafon Inn Withybush,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.13
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.43
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.63
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
606795,Glanafon Inn Withybush,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.74
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.78
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.52
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.42
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.9
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
606795,Glanafon Inn Withybush,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.19
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.01
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.96
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.85
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
606795,Glanafon Inn Withybush,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.72
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.15
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.9
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.32
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
606795,Glanafon Inn Withybush,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
