Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.65
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.06
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.02
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.53
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.07
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.02
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.01
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.91
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
606795,Glanafon Inn Withybush,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.65
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.8
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.54
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.84
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.62
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
606795,Glanafon Inn Withybush,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.65
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.78
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.64
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,18.2
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.73
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
606795,Glanafon Inn Withybush,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.65
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.07
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.66
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.2
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.84
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.6
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,18.2
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.06
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
606795,Glanafon Inn Withybush,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.59
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.68
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.21
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.9
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,18.2
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
606795,Glanafon Inn Withybush,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.2
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.95
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.79
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.2
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.0
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,18.1
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.98
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
606795,Glanafon Inn Withybush,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.54
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.81
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.84
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.0
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,18.1
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.63
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
606795,Glanafon Inn Withybush,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.71
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.84
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.3
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,18.1
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.17
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.11
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
606795,Glanafon Inn Withybush,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.45
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.15
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.3
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,18.1
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.8
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.9
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
