Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
606795,Glanafon Inn Withybush,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.71
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.75
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.57
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,18.1
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.35
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
606795,Glanafon Inn Withybush,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.15
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.16
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,18.0
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.8
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.42
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
606795,Glanafon Inn Withybush,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.55
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.05
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.47
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.96
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,18.0
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
606795,Glanafon Inn Withybush,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.41
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.97
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.32
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.5
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,18.0
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.18
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
606795,Glanafon Inn Withybush,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.4
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.49
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.68
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.02
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.87
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.61
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.29
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.6
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,18.0
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
606795,Glanafon Inn Withybush,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.69
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.76
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.69
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.15
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.63
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,17.9
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.51
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
606795,Glanafon Inn Withybush,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.69
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.39
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.37
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,17.9
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.04
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
606795,Glanafon Inn Withybush,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.71
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.55
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.43
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.49
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,17.9
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.32
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
606795,Glanafon Inn Withybush,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.54
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.71
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,2.7
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.8
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.33
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.28
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.2
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,17.8
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
