Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
606795,Glanafon Inn Withybush,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.19
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.2
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.79
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.42
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.0
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.11
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.28
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.3
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,17.8
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.96
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.73
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
606795,Glanafon Inn Withybush,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.71
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.38
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.96
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.25
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.62
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.13
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.44
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,17.8
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.98
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
606795,Glanafon Inn Withybush,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.71
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.03
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.68
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.6
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.51
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.38
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.71
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,17.7
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.24
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,38.83
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
606795,Glanafon Inn Withybush,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.3
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.95
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.21
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.7
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.2
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.96
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.3
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.4
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.59
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.56
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,17.6
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.27
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,42.11
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
606795,Glanafon Inn Withybush,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.38
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.96
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.01
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.8
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.3
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.48
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.1
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,17.6
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,57.86
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.63
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
606795,Glanafon Inn Withybush,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.5
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.78
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.92
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,2.7
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.0
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.9
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.15
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.21
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.97
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,17.5
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.1
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,61.65
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.86
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
606795,Glanafon Inn Withybush,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.44
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.26
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,2.3
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.1
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.0
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.52
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.51
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.44
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.87
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.66
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,17.5
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,49.88
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.96
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
606795,Glanafon Inn Withybush,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.63
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.8
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.9
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.78
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.68
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,17.4
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.47
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
606795,Glanafon Inn Withybush,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.1
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.19
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.72
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
