Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,17.4
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.69
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
606795,Glanafon Inn Withybush,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.72
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.54
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,17.3
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
606795,Glanafon Inn Withybush,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.27
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.27
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.22
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.91
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.8
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,17.3
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.33
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
606795,Glanafon Inn Withybush,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.33
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.24
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.68
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.22
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,17.3
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.5
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
606795,Glanafon Inn Withybush,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.88
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,17.3
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.41
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
606795,Glanafon Inn Withybush,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.65
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.93
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.87
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.4
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,17.3
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.83
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
606795,Glanafon Inn Withybush,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.65
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.42
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.22
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,17.2
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
606795,Glanafon Inn Withybush,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.65
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.1
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.3
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.39
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.14
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.47
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.06
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,17.1
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.23
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
606795,Glanafon Inn Withybush,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.65
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.43
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.71
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.46
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.27
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.2
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.18
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,17.1
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.4
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.5
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
606795,Glanafon Inn Withybush,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.58
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.73
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.29
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
