Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.7
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,17.0
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.58
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.95
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
606795,Glanafon Inn Withybush,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.5
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.6
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.74
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.54
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,16.9
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.41
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.56
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
606795,Glanafon Inn Withybush,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.33
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.32
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.16
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.39
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.37
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,16.9
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.19
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
606795,Glanafon Inn Withybush,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.47
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.56
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,16.8
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.13
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
606795,Glanafon Inn Withybush,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.31
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.53
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.0
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.61
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,16.8
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.12
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.32
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
606795,Glanafon Inn Withybush,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.12
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.35
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.83
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,16.7
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.95
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
606795,Glanafon Inn Withybush,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.8
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.8
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.07
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.65
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.92
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.79
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,16.6
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.89
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
606795,Glanafon Inn Withybush,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.4
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.12
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.54
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.91
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.2
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.06
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.56
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.69
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.8
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,16.5
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.43
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.18
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
606795,Glanafon Inn Withybush,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.5
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.54
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.75
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.32
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.4
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.9
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.62
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.06
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.18
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,16.5
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.95
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.17
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
606795,Glanafon Inn Withybush,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
606795,Glanafon Inn Withybush,2024-02-28T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
