Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.69
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.34
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.8
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.41
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.8
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.09
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,15.8
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.97
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.62
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
606795,Glanafon Inn Withybush,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.68
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.9
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.52
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.0
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,15.7
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.52
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.7
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
606795,Glanafon Inn Withybush,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.68
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.56
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.46
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.52
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.71
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.9
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.9
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,15.7
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.39
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
606795,Glanafon Inn Withybush,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.68
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.54
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.73
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.79
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.83
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,15.6
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.38
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.76
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.08
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,16.9
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
606795,Glanafon Inn Withybush,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.44
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.69
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.36
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.61
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.39
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,15.5
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.43
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.66
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
606795,Glanafon Inn Withybush,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.69
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.31
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.84
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.94
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.88
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.65
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,15.4
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.62
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606795,Glanafon Inn Withybush,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.7
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.62
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.79
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.66
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.72
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.4
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,15.3
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
606795,Glanafon Inn Withybush,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.7
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.69
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.16
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.38
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.18
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,15.3
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
606795,Glanafon Inn Withybush,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.71
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.58
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.79
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.9
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,15.2
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
606795,Glanafon Inn Withybush,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
