Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.4
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.71
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.42
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.79
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.91
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.55
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,15.1
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.92
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.59
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.68
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
606795,Glanafon Inn Withybush,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.4
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.87
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.41
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.82
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,15.1
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.59
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.3
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
606795,Glanafon Inn Withybush,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.36
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.43
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.07
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.93
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.58
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.66
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.58
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,15.0
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
606795,Glanafon Inn Withybush,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.05
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.54
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.12
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,15.0
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.86
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
606795,Glanafon Inn Withybush,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.33
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.94
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,14.9
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.79
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.44
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
606795,Glanafon Inn Withybush,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.11
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.47
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.5
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.0
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.6
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,14.9
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.23
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.57
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.82
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
606795,Glanafon Inn Withybush,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.89
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.45
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.0
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.4
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.65
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,14.8
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.34
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.66
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
606795,Glanafon Inn Withybush,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.41
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.84
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.21
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.49
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.87
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,14.8
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.13
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
606795,Glanafon Inn Withybush,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.76
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.29
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.24
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,14.7
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
