Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
606795,Glanafon Inn Withybush,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.77
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.11
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.75
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.7
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,14.7
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
606795,Glanafon Inn Withybush,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.63
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.79
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.0
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,14.6
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,17.4
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
606795,Glanafon Inn Withybush,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.81
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.41
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.59
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.19
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,14.5
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.99
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
606795,Glanafon Inn Withybush,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.82
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.35
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.71
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.42
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,14.5
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
606795,Glanafon Inn Withybush,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.82
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.1
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.93
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,14.4
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.36
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
606795,Glanafon Inn Withybush,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.45
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.83
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.58
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,14.4
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.38
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.97
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
606795,Glanafon Inn Withybush,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.83
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.12
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,14.3
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
606795,Glanafon Inn Withybush,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.84
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.99
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,transformer,,Temperature,C,14.3
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.15
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.44
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.29
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
606795,Glanafon Inn Withybush,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.84
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.39
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.64
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
