Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,transformer,,Temperature,C,14.2
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.68
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,18.6
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
606795,Glanafon Inn Withybush,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.85
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.42
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,transformer,,Temperature,C,14.2
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.37
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
606795,Glanafon Inn Withybush,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.86
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.11
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.54
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,14.1
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.03
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
606795,Glanafon Inn Withybush,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.87
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.64
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,14.1
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
606795,Glanafon Inn Withybush,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.89
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.59
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.88
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.08
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.56
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,14.1
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.54
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
606795,Glanafon Inn Withybush,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.88
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.9
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,14.1
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.19
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606795,Glanafon Inn Withybush,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.88
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.36
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,14.1
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
606795,Glanafon Inn Withybush,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.89
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.95
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,transformer,,Temperature,C,14.1
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.0
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
606795,Glanafon Inn Withybush,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.85
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.8
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,transformer,,Temperature,C,14.1
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606795,Glanafon Inn Withybush,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.38
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.69
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
