Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,transformer,,Temperature,C,14.1
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.59
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
606795,Glanafon Inn Withybush,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.65
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,transformer,,Temperature,C,14.1
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.02
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
606795,Glanafon Inn Withybush,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.91
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.81
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.81
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,14.1
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.3
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.63
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.02
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
606795,Glanafon Inn Withybush,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.92
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.91
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.19
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,transformer,,Temperature,C,14.1
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
606795,Glanafon Inn Withybush,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.93
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.47
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,transformer,,Temperature,C,14.1
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.07
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.99
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.1
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
606795,Glanafon Inn Withybush,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.93
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.08
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,14.1
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
606795,Glanafon Inn Withybush,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.93
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.22
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.8
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,14.2
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
606795,Glanafon Inn Withybush,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.94
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,14.2
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,14.0
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606795,Glanafon Inn Withybush,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.94
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.36
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,14.3
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.62
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
606795,Glanafon Inn Withybush,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.95
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.25
