Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,14.3
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
606795,Glanafon Inn Withybush,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.95
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.33
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,14.3
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
606795,Glanafon Inn Withybush,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.95
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.57
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,14.3
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.21
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
606795,Glanafon Inn Withybush,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.95
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.27
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.04
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,14.4
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.31
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.2
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.2
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
606795,Glanafon Inn Withybush,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.95
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.97
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.95
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,14.4
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.76
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.4
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
606795,Glanafon Inn Withybush,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.96
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.17
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,14.4
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.92
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
606795,Glanafon Inn Withybush,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.96
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.35
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,transformer,,Temperature,C,14.4
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.47
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
606795,Glanafon Inn Withybush,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.95
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.15
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,transformer,,Temperature,C,14.5
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.49
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
606795,Glanafon Inn Withybush,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.36
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.95
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.11
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.98
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,14.5
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
606795,Glanafon Inn Withybush,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.96
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
