Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.7
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.37
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.97
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,transformer,,Temperature,C,14.5
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.28
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.44
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
606795,Glanafon Inn Withybush,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.54
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.51
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.87
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,transformer,,Temperature,C,14.5
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.5
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606795,Glanafon Inn Withybush,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.4
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.9
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.21
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,14.6
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.02
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.5
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
606795,Glanafon Inn Withybush,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.98
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.92
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,14.6
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.75
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
606795,Glanafon Inn Withybush,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.98
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.91
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,14.7
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.8
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
606795,Glanafon Inn Withybush,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.01
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.45
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,14.8
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.68
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
606795,Glanafon Inn Withybush,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.02
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.81
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,14.8
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.53
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.79
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
606795,Glanafon Inn Withybush,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.02
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.24
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,14.9
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.46
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
606795,Glanafon Inn Withybush,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.0
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,14.9
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
606795,Glanafon Inn Withybush,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
