Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,15.0
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.01
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
606795,Glanafon Inn Withybush,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.79
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,transformer,,Temperature,C,15.1
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
606795,Glanafon Inn Withybush,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.13
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,15.1
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.89
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606795,Glanafon Inn Withybush,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.97
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.24
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.23
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.45
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,15.2
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
606795,Glanafon Inn Withybush,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.54
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.99
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.55
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.53
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,15.3
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.81
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
606795,Glanafon Inn Withybush,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.08
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.07
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.7
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,16.7
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.81
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
606795,Glanafon Inn Withybush,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.07
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.34
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,16.7
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
606795,Glanafon Inn Withybush,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.06
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,16.8
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.98
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
606795,Glanafon Inn Withybush,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.06
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.09
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,16.8
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.76
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
