Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
606795,Glanafon Inn Withybush,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.08
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.86
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,16.8
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.77
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
606795,Glanafon Inn Withybush,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.08
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.39
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,16.8
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.52
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
606795,Glanafon Inn Withybush,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.43
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.08
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.48
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,16.8
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.27
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
606795,Glanafon Inn Withybush,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.1
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.42
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,16.8
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
606795,Glanafon Inn Withybush,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.1
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.49
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,16.9
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.45
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
606795,Glanafon Inn Withybush,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.09
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,16.9
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.68
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
606795,Glanafon Inn Withybush,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.1
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.87
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,17.0
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
606795,Glanafon Inn Withybush,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.1
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.91
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,17.0
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.16
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
606795,Glanafon Inn Withybush,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.46
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.98
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.66
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.14
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.59
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,17.1
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
