Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.84
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606795,Glanafon Inn Withybush,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.14
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.35
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.78
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.9
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,17.2
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
606795,Glanafon Inn Withybush,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.4
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.9
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,17.2
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.66
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
606795,Glanafon Inn Withybush,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.88
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.42
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,17.2
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
606795,Glanafon Inn Withybush,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.13
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.53
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,17.2
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.74
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.59
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
606795,Glanafon Inn Withybush,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.56
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.17
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.75
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.56
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.4
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,17.3
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.75
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.66
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
606795,Glanafon Inn Withybush,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.11
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.96
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,17.4
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
606795,Glanafon Inn Withybush,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.19
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.21
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.28
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.33
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.56
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,17.5
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.57
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
606795,Glanafon Inn Withybush,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.34
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.51
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.57
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.04
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,17.6
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.11
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
606795,Glanafon Inn Withybush,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.02
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.07
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.0
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.5
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
