Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,17.6
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.46
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
606795,Glanafon Inn Withybush,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.89
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.99
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,17.7
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
606795,Glanafon Inn Withybush,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.11
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.57
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.47
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.98
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.68
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,17.8
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
606795,Glanafon Inn Withybush,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.38
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.86
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.57
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.18
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.95
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.53
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.45
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,17.7
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
606795,Glanafon Inn Withybush,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.17
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.52
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.16
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.39
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.3
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.97
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,17.8
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
606795,Glanafon Inn Withybush,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.84
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.9
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.6
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.8
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,17.8
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.53
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.2
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
606795,Glanafon Inn Withybush,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.28
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.82
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,17.9
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.99
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
606795,Glanafon Inn Withybush,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.11
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.2
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.32
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.56
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.12
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.6
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.41
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,17.9
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.92
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
606795,Glanafon Inn Withybush,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.46
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.68
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.35
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.28
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.37
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.1
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,18.0
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.16
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
606795,Glanafon Inn Withybush,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.17
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.74
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.96
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.09
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
