Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.6
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.8
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,18.0
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.4
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
606795,Glanafon Inn Withybush,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.37
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.06
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.7
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.67
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,18.1
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.12
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
606795,Glanafon Inn Withybush,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.48
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.17
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.51
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.4
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.7
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,18.1
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.73
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.43
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.9
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
606795,Glanafon Inn Withybush,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.95
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.65
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.08
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.91
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.52
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.9
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,18.2
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.87
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
606795,Glanafon Inn Withybush,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.09
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.56
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.58
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
606795,Glanafon Inn Withybush,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.88
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.48
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.5
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.86
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
606795,Glanafon Inn Withybush,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.99
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.55
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.23
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.6
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.27
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
606795,Glanafon Inn Withybush,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.14
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,18.5
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.29
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
606795,Glanafon Inn Withybush,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.39
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.94
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.3
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.46
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.29
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,18.6
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.97
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
606795,Glanafon Inn Withybush,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.36
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.42
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.9
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.64
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.17
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.5
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
