Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.85
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.14
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.25
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,18.6
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.24
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
606795,Glanafon Inn Withybush,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.3
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.47
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.31
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.6
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.11
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,18.8
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,19.7
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
606795,Glanafon Inn Withybush,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.39
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.84
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.12
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.36
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.53
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.92
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.3
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,18.9
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.73
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
606795,Glanafon Inn Withybush,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.54
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.85
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.12
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.0
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.47
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.36
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.87
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.7
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,19.0
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.39
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
606795,Glanafon Inn Withybush,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.61
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.17
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.84
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.08
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.5
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.29
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,19.1
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
606795,Glanafon Inn Withybush,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.13
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.17
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.99
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.8
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.56
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.8
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,19.0
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.28
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
606795,Glanafon Inn Withybush,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.2
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.03
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,19.0
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.45
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.16
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
606795,Glanafon Inn Withybush,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.19
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.19
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.47
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.96
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.48
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,19.2
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.09
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
606795,Glanafon Inn Withybush,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.57
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.66
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.24
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.56
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.53
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.29
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,19.3
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.84
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
606795,Glanafon Inn Withybush,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
