Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.19
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.81
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.12
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.88
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.07
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,19.5
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
606795,Glanafon Inn Withybush,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.45
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.51
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.02
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.71
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,19.6
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.06
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
606795,Glanafon Inn Withybush,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.56
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.8
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.41
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.2
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.4
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,19.6
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.39
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.99
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
606795,Glanafon Inn Withybush,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,1.4
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.17
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.4
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.09
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.13
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.31
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.31
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,19.6
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.27
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.7
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
606795,Glanafon Inn Withybush,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.45
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.67
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.13
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,19.5
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
606795,Glanafon Inn Withybush,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.43
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.38
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,19.4
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.3
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.86
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
606795,Glanafon Inn Withybush,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.22
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.67
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.96
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.73
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,19.4
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.8
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
606795,Glanafon Inn Withybush,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.96
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.77
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,19.2
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
606795,Glanafon Inn Withybush,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.44
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.6
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.74
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.75
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,19.1
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
606795,Glanafon Inn Withybush,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
