Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.53
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.46
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.08
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.42
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.45
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,19.0
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
606795,Glanafon Inn Withybush,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.62
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.71
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.62
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.19
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.33
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.44
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.35
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.66
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.9
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.08
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,19.0
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
606795,Glanafon Inn Withybush,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.91
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.48
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.97
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.22
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.5
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.28
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.12
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.73
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.27
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.6
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.24
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,18.9
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.06
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.7
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
606795,Glanafon Inn Withybush,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.85
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.15
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.34
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.54
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.96
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.65
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,18.9
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.49
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.52
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
606795,Glanafon Inn Withybush,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.34
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.85
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,18.13
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.6
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.54
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.34
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.52
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.37
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.45
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.35
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.46
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.1
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,18.9
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.66
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.49
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.65
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
606795,Glanafon Inn Withybush,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.8
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.35
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.92
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.7
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.4
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.3
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.06
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.64
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.49
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.64
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.8
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,18.9
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
606795,Glanafon Inn Withybush,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.1
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.39
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.69
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.47
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,18.8
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.29
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
606795,Glanafon Inn Withybush,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.18
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.34
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.12
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.29
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.0
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.25
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,18.8
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.72
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
606795,Glanafon Inn Withybush,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.38
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.37
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.45
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.17
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.73
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.75
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.61
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.84
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,18.8
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
