Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.44
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
606795,Glanafon Inn Withybush,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.27
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.13
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.31
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,18.8
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
606795,Glanafon Inn Withybush,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.31
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.6
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.1
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,18.7
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.2
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
606795,Glanafon Inn Withybush,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.17
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.21
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.26
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.23
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.8
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.8
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,18.6
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.8
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
606795,Glanafon Inn Withybush,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.16
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.51
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.29
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.75
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.9
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,18.6
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
606795,Glanafon Inn Withybush,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.34
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,18.5
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.02
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.95
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
606795,Glanafon Inn Withybush,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.31
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.3
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.15
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.3
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.6
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,18.5
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.84
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.64
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
606795,Glanafon Inn Withybush,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.34
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.41
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.14
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.37
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.52
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.25
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.08
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.1
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.81
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.1
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
606795,Glanafon Inn Withybush,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.13
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.19
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.93
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.36
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.6
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.29
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.0
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.08
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.69
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
606795,Glanafon Inn Withybush,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.12
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.2
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.39
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.52
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.52
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
