Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.87
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.54
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
606795,Glanafon Inn Withybush,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.12
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.04
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.32
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.5
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.3
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.91
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.2
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
606795,Glanafon Inn Withybush,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.06
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.3
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.2
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.5
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.12
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.25
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,4.05
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.17
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.55
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.28
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.9
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.4
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
606795,Glanafon Inn Withybush,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.34
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.1
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.21
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.61
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,5.64
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.63
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.4
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.95
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.08
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.42
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.65
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.91
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
606795,Glanafon Inn Withybush,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.07
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.67
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.1
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.18
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.45
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.14
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.1
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.84
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,17.18
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,16.1
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
606795,Glanafon Inn Withybush,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-1.01
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.89
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,3.25
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,4.87
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
606795,Glanafon Inn Withybush,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.99
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,1.43
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.65
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.53
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.75
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.19
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
606795,Glanafon Inn Withybush,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.96
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.55
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.34
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.13
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.78
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,18.2
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.95
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
606795,Glanafon Inn Withybush,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.92
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.64
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,18.1
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.14
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.44
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
606795,Glanafon Inn Withybush,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.23
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.13
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
