Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,18.1
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.65
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
606795,Glanafon Inn Withybush,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.88
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.15
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,18.1
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.71
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606795,Glanafon Inn Withybush,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.86
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,18.0
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.11
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
606795,Glanafon Inn Withybush,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.85
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.56
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,17.9
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.23
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
606795,Glanafon Inn Withybush,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.83
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,17.8
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
606795,Glanafon Inn Withybush,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.15
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.82
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.72
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.62
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,17.8
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.26
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
606795,Glanafon Inn Withybush,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.27
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.26
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.83
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.7
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,17.7
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.23
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
606795,Glanafon Inn Withybush,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.84
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.65
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,17.5
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.63
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.26
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,15.3
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
606795,Glanafon Inn Withybush,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.85
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.4
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,17.4
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
606795,Glanafon Inn Withybush,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.85
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.64
