Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.29
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,17.4
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.76
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.81
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
606795,Glanafon Inn Withybush,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.84
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.02
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.57
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.36
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,17.4
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.63
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,13.8
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
606795,Glanafon Inn Withybush,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.6
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.7
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.85
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.27
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,17.4
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.84
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
606795,Glanafon Inn Withybush,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.85
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.29
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.34
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,17.4
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.65
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
606795,Glanafon Inn Withybush,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.85
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.48
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.58
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.96
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,17.5
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.81
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
606795,Glanafon Inn Withybush,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.85
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.42
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.04
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,17.5
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.4
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
606795,Glanafon Inn Withybush,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.48
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.54
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.87
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.86
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.73
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,17.5
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.7
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
606795,Glanafon Inn Withybush,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.88
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.12
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,17.5
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.02
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
606795,Glanafon Inn Withybush,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.89
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.41
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,17.5
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
606795,Glanafon Inn Withybush,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.36
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
