Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.33
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,17.6
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.76
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
606795,Glanafon Inn Withybush,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.61
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.88
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.48
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.92
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,17.6
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
606795,Glanafon Inn Withybush,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.87
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.37
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,17.7
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.42
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.52
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
606795,Glanafon Inn Withybush,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.86
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.57
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,17.7
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.16
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
606795,Glanafon Inn Withybush,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.23
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,,L2 Active Power,kW,1.67
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.88
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.02
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,17.8
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.65
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
606795,Glanafon Inn Withybush,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.49
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.14
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.59
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.35
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.02
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,17.8
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.65
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.76
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.56
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
606795,Glanafon Inn Withybush,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.05
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,17.9
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.66
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.09
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.77
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
606795,Glanafon Inn Withybush,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.18
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.63
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.17
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.66
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.33
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,17.9
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.26
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
606795,Glanafon Inn Withybush,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.25
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,,L2 Active Power,kW,1.7
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.04
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.81
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.81
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,18.0
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.17
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.85
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.61
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
606795,Glanafon Inn Withybush,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
