Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.9
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.16
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.72
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,18.0
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
606795,Glanafon Inn Withybush,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.88
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.15
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.03
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.4
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.71
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.23
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,18.1
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.31
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
606795,Glanafon Inn Withybush,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.68
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.86
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.12
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,1.3
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.68
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.88
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,18.2
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
606795,Glanafon Inn Withybush,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.85
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.89
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.65
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,18.2
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,18.1
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
606795,Glanafon Inn Withybush,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.8
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.02
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.2
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.36
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
606795,Glanafon Inn Withybush,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.77
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.34
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.38
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.95
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.28
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.75
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.46
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
606795,Glanafon Inn Withybush,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.29
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,,L2 Active Power,kW,1.75
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.44
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.33
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.66
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.91
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
606795,Glanafon Inn Withybush,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,,L2 Active Power,kW,1.37
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.56
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.12
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,18.3
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606795,Glanafon Inn Withybush,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.75
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.6
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.31
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.09
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.66
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
