Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.5
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
606795,Glanafon Inn Withybush,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.6
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.9
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
606795,Glanafon Inn Withybush,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.62
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.15
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.9
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.6
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.06
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
606795,Glanafon Inn Withybush,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.5
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.88
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.21
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,13.9
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
606795,Glanafon Inn Withybush,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.61
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.49
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
606795,Glanafon Inn Withybush,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.74
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.94
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.06
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
606795,Glanafon Inn Withybush,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.96
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.65
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.63
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.37
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.04
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
606795,Glanafon Inn Withybush,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.1
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.44
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.3
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.41
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
606795,Glanafon Inn Withybush,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.74
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.91
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,18.4
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.53
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
606795,Glanafon Inn Withybush,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.3
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.62
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,18.5
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
