Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.57
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.31
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
606795,Glanafon Inn Withybush,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.73
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.49
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.05
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,18.5
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.51
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
606795,Glanafon Inn Withybush,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.72
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.22
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,18.5
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
606795,Glanafon Inn Withybush,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.71
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.26
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,18.5
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.8
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.9
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
606795,Glanafon Inn Withybush,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.7
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.69
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.85
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.1
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,18.5
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.87
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
606795,Glanafon Inn Withybush,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.69
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.11
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,18.5
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.85
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
606795,Glanafon Inn Withybush,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.28
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.42
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.67
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.78
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.99
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,18.5
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.56
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.0
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
606795,Glanafon Inn Withybush,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.24
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.87
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,18.5
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
606795,Glanafon Inn Withybush,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.03
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.09
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.47
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.51
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.15
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,18.6
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.93
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
606795,Glanafon Inn Withybush,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.65
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.28
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,1.82
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.36
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
