Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,18.6
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.25
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
606795,Glanafon Inn Withybush,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.39
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.65
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.16
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,18.6
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.49
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
606795,Glanafon Inn Withybush,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.65
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.57
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,18.6
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.58
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.38
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
606795,Glanafon Inn Withybush,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.68
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,18.6
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
606795,Glanafon Inn Withybush,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.65
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.61
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.73
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,18.6
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.22
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.1
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
606795,Glanafon Inn Withybush,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.46
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.66
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.34
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,18.6
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.99
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
606795,Glanafon Inn Withybush,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.38
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.65
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.02
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.3
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,0.7
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,2.44
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,18.6
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.14
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
606795,Glanafon Inn Withybush,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.99
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.69
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,-0.64
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.01
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.1
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.2
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,1.0
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,0.9
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,3.72
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.92
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,18.6
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.62
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
606795,Glanafon Inn Withybush,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
